Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86413
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82553
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89099
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86813
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90619
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,51.25
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86682
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82489
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90347
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8511
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84189
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,50.38
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,78.38
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91699
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85425
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94067
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89908
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8573
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,36.25
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92331
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89761
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94287
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91711
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88266
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,72.88
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,114.62
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9238
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92416
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94394
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90753
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89111
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,37.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,65.75
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,95.5
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,90.12
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,110.75
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84744
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87695
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88028
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86963
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,37.75
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,51.62
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,102.12
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90411
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94122
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90909
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86682
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
