Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,39.25
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93262
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86087
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92908
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92233
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88467
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,37.5
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86175
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88022
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91492
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91162
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91699
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,39.62
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,68.12
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81469
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86352
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91632
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94153
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86337
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,37.25
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,51.38
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,93.5
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84949
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87201
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,36.5
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93317
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92401
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9107
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,39.25
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,66.62
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81946
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89984
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,37.88
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92822
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94192
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91043
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,63.75
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,124.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,76.25
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,108.75
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82641
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8717
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9256
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90311
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,58.25
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,75.38
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
