Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84622
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90011
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92496
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92715
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93396
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,43.12
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,58.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,105.88
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,106.38
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89157
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90323
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93335
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91876
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90683
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,33.25
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,41.62
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,59.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,110.88
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95306
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92804
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92935
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90997
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,41.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,67.75
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,96.25
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,106.38
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89569
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92248
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90988
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92905
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94083
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89349
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,42.38
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,66.75
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,73.12
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,115.38
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88391
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93765
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92032
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92679
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85595
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,39.12
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,60.5
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,114.75
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,103.12
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92117
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93188
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89056
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8609
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,43.38
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,54.62
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9375
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92282
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91745
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
