Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,68.62
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,94.75
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,96.12
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,142.25
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94961
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93118
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85772
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,47.75
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88251
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,46.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,62.38
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,133.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94101
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92905
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91534
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,41.62
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,47.5
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,68.25
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,121.38
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93582
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92731
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,55.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94275
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,51.25
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,86.38
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,97.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94037
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93384
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92831
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,80.88
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,77.12
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,108.38
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,165.75
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,149.5
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94696
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94574
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,29.5
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91342
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,53.12
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,80.62
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,173.62
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,143.62
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93564
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,60.62
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92721
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,66.5
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,53.62
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,88.25
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,143.12
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,98.75
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,157.62
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
