Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95908
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94516
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,34.62
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93176
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,73.88
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,56.75
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,79.75
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,144.38
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,135.25
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,112.75
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92288
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93164
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,58.88
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,77.62
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,146.25
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,106.62
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,142.62
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,75.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,62.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,89.38
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,108.25
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,121.38
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,166.12
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,116.38
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,169.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,86.38
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,60.25
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,83.88
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,96.12
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,149.12
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,127.75
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,178.25
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,121.12
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,192.5
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,68.75
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,124.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,77.12
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.38
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,109.5
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,87.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,150.5
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,116.12
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,208.75
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,127.62
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,176.75
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94394
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,61.38
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,93.62
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,116.62
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,165.75
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,133.25
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,131.5
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,202.75
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
