Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,65.5
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,91.75
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,162.12
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,175.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,147.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,194.62
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,48.25
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,78.88
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,146.88
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,68.88
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,103.25
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,95.25
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,130.12
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,203.5
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,163.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,213.75
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,94.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,95.38
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,182.25
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,64.88
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,115.12
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,179.62
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,142.75
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,223.75
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,169.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,223.25
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,43.88
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,92.12
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,82.5
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,60.25
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.62
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.25
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,68.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,120.62
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,104.62
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,171.75
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,136.62
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,221.25
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,190.62
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,237.5
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,101.12
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.5
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,68.38
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,122.25
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,127.12
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,243.88
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,128.12
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,221.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,163.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,243.38
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,82.12
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,102.75
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,58.25
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,69.38
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,129.12
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,123.5
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,239.12
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,129.75
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,214.75
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,159.38
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,253.5
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,71.62
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,152.12
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,102.25
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,135.12
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,233.12
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,179.12
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,71.62
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,151.25
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,128.38
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,188.62
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,185.5
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,322.12
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,158.12
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,224.5
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
