Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,82.38
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,130.25
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,88.88
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,127.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,222.38
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.38
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.12
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,67.75
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,103.88
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,143.38
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,218.88
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,164.38
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,277.5
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,170.25
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,238.75
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,70.88
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,115.5
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.12
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.25
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,102.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,65.12
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.38
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,77.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,146.88
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,119.5
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,201.75
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,133.75
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,193.12
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,201.62
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,268.25
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,117.12
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.88
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,89.75
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,55.12
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,76.12
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,137.88
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,148.5
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,232.25
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,138.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,192.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,180.62
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,274.12
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,65.5
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,116.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,91.25
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,157.62
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,84.88
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.5
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.12
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,74.25
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,137.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,243.38
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,148.88
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,229.5
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,216.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,279.75
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,90.75
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,76.25
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,54.5
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.25
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,72.12
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,110.62
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,153.12
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,252.62
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,169.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,226.62
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,199.12
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,252.5
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,44.75
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,86.38
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,118.38
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,79.62
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,120.12
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,192.38
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.88
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,193.5
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,73.12
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,162.88
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,145.88
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,203.75
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,161.25
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,255.88
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,179.12
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,308.38
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,34.62
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,79.5
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,112.38
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,56.5
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
