Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,205.75
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.5
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,75.62
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,141.88
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.62
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,145.38
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,230.25
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,138.5
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,244.88
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,193.12
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,275.75
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,81.62
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,126.88
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,83.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.75
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,203.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,79.25
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,185.62
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,143.88
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,215.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,124.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,213.12
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,198.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,310.75
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,93.25
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,125.38
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,65.62
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,210.12
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,85.25
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,181.62
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,154.25
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,244.12
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,139.38
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,210.38
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,203.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,321.75
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,65.12
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,105.38
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.62
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,111.25
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,72.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,121.62
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,198.38
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.88
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,107.62
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,185.75
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.12
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,151.88
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,268.25
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,140.5
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,214.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,252.75
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,351.62
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,104.62
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,102.12
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,70.62
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,121.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.25
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,125.62
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,199.88
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,162.5
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,80.5
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,168.38
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,152.38
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,255.75
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,181.75
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,303.25
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,239.62
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,353.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,88.38
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.75
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,123.12
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,73.38
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,164.25
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.75
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,222.75
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.62
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,76.88
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,176.12
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,153.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,259.12
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,147.12
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,260.75
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,241.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,359.25
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,111.88
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.38
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,96.5
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.88
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.12
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,189.12
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,155.5
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,74.75
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,171.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.62
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,156.88
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,265.5
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,157.25
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,250.25
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,235.38
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,331.25
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
