Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,41.88
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,117.88
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.25
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.88
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,106.62
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,197.62
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.25
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,170.75
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.75
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,65.38
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,146.38
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,188.62
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,333.5
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,169.62
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,277.88
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,218.62
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,323.62
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,31.62
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,86.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,107.5
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,72.75
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.38
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,133.75
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,213.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,177.88
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,186.75
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.75
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,67.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,123.5
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,193.5
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,282.38
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,205.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,296.25
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,222.75
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,331.5
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,138.38
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.88
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.12
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,92.38
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.25
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,185.12
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.75
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,65.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,123.38
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,168.25
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,242.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,162.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,259.88
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,205.25
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,318.88
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,137.75
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,177.62
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,92.62
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,54.5
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.75
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,144.88
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,69.38
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,138.38
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,160.88
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,254.75
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,157.75
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,237.38
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,227.5
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,299.12
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.25
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,60.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,123.88
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,80.25
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.38
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.38
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.12
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,121.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.62
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.38
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.88
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,67.25
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,147.62
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,168.12
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,258.5
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,168.62
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,236.25
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,215.5
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,324.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,129.38
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,88.38
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,54.38
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,199.25
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.62
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,180.88
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.62
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,139.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,61.5
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,135.75
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,164.25
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,248.12
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,159.12
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,228.5
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,189.38
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,295.75
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,114.12
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,84.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,197.38
