Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.75
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.5
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,57.62
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,126.12
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,154.75
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,257.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,147.38
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,224.75
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,191.88
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,277.62
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,95.25
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,54.88
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,118.25
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,195.62
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,127.62
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,208.38
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,154.62
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,243.88
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,70.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,58.88
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,96.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,152.88
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,214.25
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,133.5
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,209.88
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,140.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,204.5
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93997
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,57.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,92.38
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,131.12
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,177.62
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,170.75
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,135.88
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,196.5
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93683
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,55.12
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,86.62
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,165.38
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,116.75
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,190.88
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94113
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,73.62
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,54.12
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,91.38
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,103.88
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,153.38
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,158.88
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,196.88
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95264
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92547
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93445
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,77.75
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,81.25
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,144.75
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,88.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,159.75
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,155.25
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
