Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,29.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,88.88
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,76.25
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,51.5
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,89.25
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,168.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,175.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,177.5
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,85.75
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,73.62
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,47.88
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,81.62
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,162.75
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,162.88
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,191.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9237
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,55.75
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,87.12
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,52.75
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,107.62
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,169.62
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,147.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89651
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,62.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,99.62
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,129.88
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,161.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,181.5
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95679
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94662
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94839
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,111.38
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,119.5
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,133.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,116.5
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,198.38
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95035
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93765
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,74.12
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94882
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,48.12
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,78.38
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,93.62
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,161.75
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9574
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91534
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93646
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94345
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
