Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,82.25
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,86.12
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,128.75
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,127.12
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,144.38
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94482
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,88.62
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94125
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92261
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,67.12
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,102.12
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,156.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,129.88
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,163.25
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95444
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92645
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90054
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,91.38
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,166.62
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,86.88
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,134.75
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,123.25
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94751
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88431
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91833
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9303
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93371
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,47.5
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,96.88
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,143.75
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,154.62
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95886
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89728
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92856
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8967
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,87.38
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,103.25
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,126.75
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,110.25
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,161.5
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,153.12
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92761
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94144
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87546
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,79.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,51.12
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,106.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,130.5
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,165.88
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94452
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92886
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,73.88
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9375
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89471
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,75.88
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,51.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,95.62
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,136.25
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
