Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,96.25
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93408
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91894
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,72.25
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,56.12
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,108.12
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,154.75
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,111.88
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,197.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96149
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94742
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,71.62
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81176
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,87.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,51.75
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,130.12
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,110.88
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,202.88
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,148.12
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92151
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,72.88
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93454
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78952
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,118.5
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,182.38
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,76.62
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,146.38
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,72.25
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93741
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94604
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86603
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,82.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,83.88
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,153.38
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,115.5
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,77.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,136.12
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89935
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,36.75
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,76.38
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93301
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90591
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,63.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,49.12
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,108.25
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,168.25
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,160.12
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95941
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93082
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92465
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,75.62
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94321
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90661
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,128.88
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,81.5
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,200.62
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95752
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92325
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95337
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
