Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,51.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,97.12
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,157.12
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,184.62
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92007
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,56.88
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95035
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,79.12
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,118.12
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,116.12
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,117.5
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,186.25
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92544
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93759
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,58.12
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94611
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91623
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,101.5
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,119.38
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,116.12
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,93.5
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94998
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93591
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93478
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,82.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.38
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,51.38
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,124.25
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,144.62
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,155.12
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,229.88
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95145
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,62.62
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,85.12
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.75
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,56.12
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,132.12
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,188.5
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,140.12
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,133.38
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,231.62
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93112
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95859
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95077
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,79.38
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,43.88
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,126.75
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,140.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,113.38
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,219.38
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,43.5
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,102.38
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,147.62
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,100.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,168.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,207.75
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
