Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,51.38
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,89.38
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,88.25
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,157.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,86.5
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,183.12
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96179
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,47.12
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,76.25
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,116.5
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,173.5
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,107.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,199.75
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,183.12
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,76.38
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,76.62
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.88
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,47.25
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,90.25
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,195.88
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,117.25
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93854
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,74.38
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,146.62
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,138.62
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,250.25
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95627
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,32.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,79.88
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87738
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,73.75
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,53.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,48.12
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,82.88
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,111.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,160.75
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,177.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94842
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,77.88
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,78.38
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,90.38
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,114.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,161.62
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,187.88
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,74.25
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95526
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,78.25
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,50.5
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
