Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,44.38
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,74.5
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,156.38
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,111.12
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,167.12
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,113.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,177.12
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,88.62
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,84.12
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.25
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,149.62
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,188.25
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,163.38
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,131.25
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,265.5
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,45.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,97.12
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,87.75
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,54.75
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.5
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,166.75
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,59.88
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,163.75
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,108.75
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,174.25
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,194.12
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,172.25
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,287.5
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,86.88
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,93.12
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,168.5
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,47.88
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,99.62
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,162.25
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,121.12
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,195.62
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,206.5
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96063
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,72.5
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,89.88
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,54.38
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.75
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.88
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,86.38
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,110.62
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,199.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,112.25
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,162.25
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,170.88
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94711
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,35.12
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,89.5
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,121.25
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,69.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,219.62
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.12
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.62
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,115.88
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,119.38
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,258.62
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,124.38
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,204.25
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,109.62
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,217.12
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91333
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,103.5
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.62
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.88
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,48.5
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,100.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,120.5
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,235.75
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,136.25
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,230.25
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,113.62
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,225.25
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
