Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95505
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,79.38
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,98.38
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,120.88
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,185.5
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,157.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,117.38
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,168.38
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,66.62
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,99.25
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,43.25
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,105.88
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,117.5
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,203.62
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,102.62
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,172.75
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,114.62
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,203.88
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,61.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,97.5
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,173.5
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,150.25
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,198.88
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,99.5
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,183.5
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,130.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,196.75
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,110.5
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,127.5
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,118.88
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,202.88
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,158.25
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,147.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,229.62
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,99.38
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,95.25
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,47.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,107.38
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,229.12
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,145.88
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,207.75
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,222.5
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,52.75
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,152.75
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,113.75
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.5
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,85.75
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
