Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.62
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,66.88
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,185.25
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.12
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,231.12
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,156.88
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,299.38
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,141.88
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,200.88
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,136.5
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,177.38
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,156.75
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,214.12
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,173.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,274.75
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96234
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,43.62
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,78.75
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93729
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,109.88
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,62.88
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.12
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,145.25
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,97.38
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,197.88
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,177.25
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,175.88
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,103.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,68.5
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.75
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,47.62
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,101.38
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,197.12
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,160.88
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,164.12
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96762
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,73.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,49.12
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,105.62
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,149.62
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,89.75
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,170.75
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,109.5
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,192.5
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96207
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,69.88
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93619
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,99.12
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,66.38
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,47.5
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,114.25
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,107.25
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,192.25
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,197.62
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,106.5
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,159.38
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95785
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91919
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,74.5
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,77.38
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,102.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,113.62
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,164.12
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,153.5
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,170.38
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
