Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93634
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94437
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92596
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,83.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,51.62
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,43.38
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,76.88
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,168.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,150.25
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,102.75
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93744
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,71.12
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93378
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90042
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,64.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,44.62
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,120.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,176.88
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,139.5
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,139.62
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90842
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95691
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,69.75
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92136
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,70.5
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,43.12
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,94.5
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,186.62
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,150.38
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87613
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93072
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95605
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,97.5
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94281
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93213
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91662
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,44.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,108.75
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,89.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,167.5
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94406
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91516
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93271
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9295
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83761
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,96.5
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,52.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,39.88
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,85.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,127.38
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,144.38
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95288
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,102.38
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91931
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94128
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,45.25
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,122.62
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,107.12
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,144.25
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,104.25
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,204.62
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94855
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,75.12
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92456
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,76.38
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
