Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.38
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,39.38
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,78.25
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,130.25
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,152.88
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,117.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,166.38
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90753
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89688
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,38.12
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,67.88
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92462
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87356
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,64.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,36.62
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,94.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,147.5
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92581
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94144
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,28.12
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,63.12
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92078
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84033
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,70.88
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,105.88
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,118.88
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85254
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93219
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8515
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,44.5
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87924
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87161
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,63.12
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,79.25
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,108.38
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,103.38
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84799
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82123
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91504
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87033
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,53.5
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85382
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89227
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91144
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90176
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82681
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79538
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92053
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85345
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88498
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85061
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,34.62
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,50.25
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,97.12
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,89.25
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
