Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78515
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91241
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85769
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89233
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86807
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,35.38
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81561
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93481
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81973
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88626
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83914
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,34.62
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,64.88
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,104.5
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90249
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93417
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82846
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89084
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84189
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,52.5
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81329
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91962
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8341
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86212
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,34.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,83.62
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7832
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87781
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84033
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85422
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,57.75
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,114.25
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81472
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87048
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91949
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8519
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,35.12
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,48.5
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78692
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84192
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85245
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86902
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
