Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,34.25
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82235
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93356
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85394
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86838
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,34.62
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,49.88
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80996
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95315
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77246
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,24.88
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88104
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,34.12
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,46.38
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87625
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87655
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90088
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,66.25
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84591
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92203
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82916
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,60.25
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,109.25
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84656
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88638
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87289
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95282
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,37.12
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,60.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79123
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82953
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79858
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,37.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,61.88
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,93.25
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,117.25
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
