Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81311
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87262
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87778
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93365
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,86.5
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,137.12
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82815
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82248
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90127
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,40.25
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,77.25
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,69.75
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,95.62
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,127.25
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86349
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88425
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90838
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93298
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,43.5
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,79.75
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,73.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,94.25
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,132.25
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86123
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90964
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83172
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,37.38
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91461
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9537
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,37.5
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,75.12
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87295
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83474
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92041
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,37.25
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,95.38
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,132.5
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85605
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93393
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84707
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,34.25
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,74.62
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,135.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.63
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81192
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93381
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81985
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
