Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,58.38
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,100.25
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86593
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87631
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94519
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,28.25
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,85.75
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,143.88
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87286
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85943
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93796
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93878
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,84.12
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,102.75
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84063
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81094
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92438
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,77.5
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,108.75
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,133.62
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86328
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84588
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85885
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93921
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,69.25
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,101.5
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84244
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79678
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91406
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94241
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,42.25
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,68.5
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86346
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87427
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89191
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,40.75
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,70.38
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,103.12
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,101.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
