Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89273
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88922
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91342
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93295
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,76.25
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,114.62
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88135
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91601
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88165
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,44.88
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93783
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,40.75
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,62.5
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85226
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89422
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86777
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89508
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91589
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85797
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,42.38
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,58.38
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92865
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91974
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90958
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92685
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91232
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88321
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,38.38
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,44.25
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,66.25
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9332
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92322
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9256
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,27.25
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,55.5
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92746
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91086
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,70.88
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,118.38
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93021
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93814
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,51.38
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90854
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90753
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
