Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,43.62
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,64.38
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94507
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,71.5
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92361
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90857
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,89.12
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,108.12
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,100.5
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,134.62
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89511
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94253
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,39.5
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,66.62
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92532
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93579
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,56.25
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,93.25
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,93.25
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,101.5
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,145.5
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95245
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93234
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92227
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,55.25
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94376
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,70.75
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,126.25
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,135.25
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8981
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.931
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,51.88
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,105.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,129.75
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,173.12
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94113
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92929
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93024
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94818
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92035
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,74.38
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,119.25
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,107.75
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,173.12
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95392
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.948
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91394
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95157
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92636
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95044
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,56.5
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,119.62
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,123.38
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
