Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,101.12
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94235
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93564
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93573
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,57.12
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,128.38
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,107.75
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,205.5
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93353
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,81.5
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92517
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95062
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94867
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,58.62
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,130.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,125.62
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,207.88
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97412
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93246
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,86.88
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,56.75
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,64.88
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,89.88
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,127.25
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,181.38
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,119.62
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,159.88
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,72.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95929
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,66.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,106.5
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,151.12
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,110.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,163.62
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,178.75
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,82.88
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,65.62
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,97.12
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,104.75
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,128.38
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,165.38
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,146.75
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,198.25
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95624
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,42.88
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,103.12
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,71.62
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,67.5
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,115.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,115.12
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,153.75
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,96.38
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,138.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,197.75
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,55.25
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,112.62
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
