Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,72.25
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,127.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,105.62
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,174.38
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,158.5
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,155.88
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,228.88
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,45.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,104.62
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,72.62
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,122.12
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,122.5
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,178.12
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,159.88
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,159.5
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,226.62
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,40.25
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,97.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,67.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.75
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.62
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,125.25
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,96.75
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,163.12
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,123.62
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,209.88
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,151.62
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,221.5
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96585
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,46.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,102.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,129.25
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,90.88
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,129.25
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,209.25
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.25
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,75.38
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,137.38
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,142.88
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,161.38
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,266.5
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,167.75
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,226.38
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,88.38
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,120.75
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,69.62
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,185.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,69.5
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,148.12
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,231.88
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,144.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,242.62
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,190.88
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,296.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96228
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,95.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,65.5
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,172.5
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,72.88
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,123.88
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,112.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,166.5
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,170.75
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,240.25
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,167.25
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,238.5
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9595
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,27.62
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,83.38
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,98.5
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,130.25
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,218.62
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,230.75
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,157.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,202.5
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
