Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,89.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.12
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,69.5
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,120.62
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,158.38
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,258.88
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,181.62
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,249.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,172.25
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,210.12
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,69.88
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,111.62
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,118.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,202.75
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,142.38
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,220.12
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,167.25
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,240.62
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,86.12
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,69.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,67.62
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,123.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,125.88
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,179.5
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,160.88
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,251.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,156.38
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,258.75
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,66.62
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,78.88
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,56.12
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,164.62
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.75
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,74.75
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,123.38
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,120.38
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,170.25
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,196.88
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,277.12
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,155.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,225.5
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,87.12
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.38
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,67.62
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,114.88
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,154.25
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,204.62
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,171.25
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,228.62
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,180.12
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,280.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,36.75
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,72.38
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,86.12
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,54.38
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,69.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,130.75
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.12
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,130.5
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,198.88
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,158.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,232.25
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,198.12
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,268.88
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,77.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,99.88
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,60.5
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
