Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,179.75
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.88
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,72.62
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,154.38
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,135.62
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,198.5
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,152.88
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,231.75
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,199.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,288.62
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,55.88
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,93.88
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,119.25
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,83.62
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,179.25
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.25
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.75
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,76.75
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,134.38
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,127.88
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,227.75
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,172.12
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,238.12
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,219.75
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,276.5
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,78.12
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,55.12
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.62
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.38
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,166.88
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,70.75
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,121.38
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,163.88
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,267.75
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,168.75
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,251.12
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,181.5
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,278.62
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,108.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.75
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,176.5
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,83.25
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.88
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,128.75
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,269.12
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.75
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,76.38
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,209.5
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.38
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,175.38
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,266.62
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,148.88
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,235.75
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,220.75
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,379.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,88.5
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,110.12
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,79.75
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,209.5
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.38
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.12
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,200.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.12
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,76.75
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,171.12
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.75
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,149.88
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,234.38
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,179.5
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,275.38
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,224.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,322.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,74.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,105.62
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.75
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,120.5
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,201.12
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.62
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,73.75
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,141.38
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,163.25
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,258.75
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,173.12
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,275.75
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,248.5
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,324.25
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.88
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,110.62
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,67.62
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,168.38
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.25
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.62
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,117.12
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,219.38
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.25
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,74.38
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,158.38
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,162.5
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,257.62
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,191.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,268.5
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,224.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,367.38
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
