Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,98.25
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,187.38
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,93.12
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,165.12
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,110.75
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,203.5
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,158.12
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,79.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,171.38
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,182.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,284.38
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,182.25
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,254.38
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,233.62
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,364.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,37.5
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,116.12
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.62
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,108.38
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,68.62
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,240.25
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,188.5
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,67.12
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,162.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,170.25
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,277.5
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,177.62
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,308.62
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,199.38
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,344.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,85.75
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,143.12
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,84.62
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,133.25
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,245.62
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,187.38
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,126.25
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,195.5
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,260.75
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,205.75
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,320.75
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,187.88
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,280.5
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,121.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.5
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,97.88
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,63.75
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,122.62
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,192.88
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,68.12
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,138.75
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,144.75
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,223.62
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,189.38
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,257.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,195.38
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,310.62
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,52.75
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,114.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,88.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,61.62
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.88
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,136.75
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,208.12
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,175.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.38
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.88
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,71.5
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,134.75
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,147.88
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,221.62
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,196.62
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,270.88
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,232.25
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,333.88
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,65.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,132.62
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.12
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,79.25
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,135.25
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,176.38
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.88
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,79.38
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,138.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,138.12
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,195.62
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,221.62
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,212.38
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,302.38
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,63.5
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,130.5
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,132.75
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,76.88
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,242.0
