Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.75
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,80.75
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,145.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,145.25
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,182.25
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,142.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,278.5
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,213.12
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,300.38
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,103.62
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,103.75
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,64.88
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,191.25
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.88
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,124.38
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,151.62
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,207.25
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,138.62
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,230.88
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,146.62
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,253.25
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95993
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,81.62
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,82.5
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.25
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,168.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.75
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,57.62
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,93.12
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,156.75
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,218.75
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,125.12
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,210.25
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,126.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,202.38
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,93.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,78.62
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,59.88
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,122.12
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,124.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,203.62
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,101.62
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,217.12
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,152.12
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,226.38
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,27.62
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,87.75
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93823
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95856
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,80.12
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,57.62
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,122.38
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,130.62
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,187.88
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,126.5
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,239.38
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,57.62
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,108.5
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,95.38
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,66.12
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.38
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.12
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,59.25
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,134.12
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,114.38
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,170.12
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,122.38
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,202.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,166.38
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,258.38
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96249
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94025
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,88.38
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,61.25
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,59.75
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,104.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,106.25
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,115.25
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,192.5
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,139.75
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,229.12
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
