Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93005
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95041
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,40.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,90.75
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,88.25
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,63.25
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.62
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,58.38
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,100.5
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,145.5
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,101.5
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,175.5
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,198.5
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,94.88
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94379
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,58.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,115.88
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,179.38
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,133.25
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,204.38
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94968
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,66.5
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95544
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95386
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,91.88
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,59.25
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,91.38
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,157.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,181.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,117.38
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,179.88
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94681
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,102.62
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93634
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,67.25
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,63.75
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,112.62
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,161.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,153.75
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,143.38
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,198.38
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93967
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92847
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88882
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,90.25
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92993
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,53.38
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,116.12
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,89.88
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,194.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9314
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94073
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,115.75
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92398
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,76.12
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,152.88
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,141.5
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,220.12
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96188
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96036
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,105.62
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91073
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9465
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,100.5
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,67.75
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.25
