Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95517
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92264
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93091
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,49.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,75.62
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,109.5
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92004
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94778
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95868
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,52.62
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,91.5
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,125.25
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,140.5
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,159.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91101
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92142
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,54.38
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,108.75
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,139.88
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,182.38
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94113
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92929
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90671
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,47.62
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,88.5
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,113.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,144.88
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90289
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,39.5
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91565
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92782
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,70.88
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,50.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,110.88
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,139.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91675
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92642
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,48.5
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,83.5
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,125.38
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,157.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,152.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9443
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88428
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,47.5
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92627
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,72.62
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
