Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,51.25
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,80.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,147.12
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9508
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87036
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,44.12
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93677
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93555
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,64.5
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,89.62
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,131.25
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,157.12
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89187
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94821
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91769
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,59.12
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,88.5
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,127.38
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,144.88
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,72.62
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88296
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,67.25
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,99.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,151.62
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,160.12
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,45.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,74.25
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94037
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92386
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,54.5
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,100.62
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,143.12
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,112.75
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,177.75
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,74.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89899
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93799
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,68.12
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,98.25
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,125.62
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,158.12
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,166.38
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94333
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91598
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,84.75
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,148.88
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,95.5
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
