Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,95.5
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95904
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92023
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,47.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,117.25
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,142.62
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,111.88
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,75.12
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,186.62
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94537
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,75.88
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95941
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89676
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,69.12
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,79.62
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,140.38
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,122.25
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,94.75
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,143.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94266
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,84.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.25
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94232
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83365
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,86.38
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,91.88
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,144.75
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,154.25
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9198
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94031
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9086
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,54.88
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,86.12
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,118.25
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,148.62
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91952
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93408
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88421
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,90.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,52.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,105.75
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,158.75
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,79.25
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,130.75
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,175.38
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9212
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91962
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84247
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,91.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,65.25
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,103.88
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,140.88
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,188.38
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,167.25
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94549
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95346
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,85.38
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87887
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,97.12
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
