Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,47.75
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,93.12
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,111.75
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,195.12
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,157.38
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91608
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94745
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,53.5
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91345
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,46.88
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,74.62
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,103.88
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,159.75
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89181
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,99.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,124.88
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,68.38
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,203.38
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,130.38
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.25
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,220.75
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,141.25
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,227.5
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94055
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,45.38
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,92.12
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93054
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,98.25
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,69.12
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.88
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,53.88
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,92.62
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,106.88
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,181.25
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,196.38
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,183.75
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96265
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,87.5
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92822
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,90.12
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,61.62
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.5
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,53.75
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,115.75
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,117.75
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,180.75
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,109.75
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,210.88
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,107.62
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,231.62
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95108
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,94.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,65.12
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,129.88
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,171.5
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,162.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,168.75
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,215.5
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,84.12
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,86.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,53.62
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.75
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,130.5
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,189.12
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,194.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,131.38
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,217.75
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
