Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,27.38
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,70.25
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,94.12
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,161.75
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,172.5
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,131.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,187.75
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,28.88
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,74.75
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94031
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,96.75
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,66.12
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.88
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,52.75
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,88.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,213.5
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,122.62
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,217.62
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,112.12
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95517
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,72.88
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,51.62
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,136.5
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,94.5
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,176.5
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,112.75
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,230.62
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,146.62
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,229.25
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,104.62
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,129.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,123.62
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,199.5
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,156.62
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,153.62
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,235.12
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,77.38
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9584
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,75.62
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,65.75
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,134.5
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,150.62
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,204.12
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,164.62
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,237.25
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,91.62
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,87.5
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,55.25
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,130.5
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,155.62
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,110.88
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,200.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,144.38
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,228.5
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96292
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,81.75
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
