Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,51.62
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,114.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,196.5
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,134.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,221.38
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95456
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,107.75
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,78.88
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,59.12
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,139.25
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,101.62
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,149.12
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,193.25
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,149.12
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,253.88
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,77.75
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,80.75
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,55.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.62
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.5
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,54.62
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,145.5
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,199.88
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,131.75
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,175.62
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,161.38
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,260.5
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,27.38
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,96.75
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,60.38
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,131.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,107.12
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,225.12
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,100.62
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,162.25
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,145.25
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,218.25
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,90.12
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94931
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,81.12
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.88
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,47.88
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,125.5
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,132.12
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,228.5
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,211.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,131.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,192.5
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,68.25
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,66.12
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,102.25
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,192.62
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,173.88
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,184.38
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95703
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94601
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,63.88
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,87.12
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,51.88
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,126.88
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,199.88
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,139.75
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,188.5
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
