Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93808
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,120.88
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,148.75
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,154.88
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,195.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95044
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,72.88
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9053
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,90.12
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,52.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,45.25
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,91.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,164.62
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,147.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94528
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94592
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90759
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,75.5
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,45.38
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,96.25
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,112.62
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,165.88
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,137.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,125.38
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96719
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,98.62
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88824
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,85.25
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,42.88
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,87.38
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,130.12
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,164.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,184.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91681
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95291
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96066
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,104.5
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.75
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89496
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,137.12
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,87.88
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,42.88
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,109.12
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,202.12
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,170.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,108.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92477
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92087
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,111.62
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,104.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,33.25
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,72.5
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93921
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92575
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,71.62
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
