Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,112.75
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,106.12
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,107.75
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,174.38
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92438
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,71.12
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93863
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91608
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94769
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,60.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,120.5
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,91.38
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,109.62
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,178.88
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93564
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,80.38
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91904
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88519
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,47.25
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,90.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,91.62
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,109.75
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,144.38
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94714
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93256
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87243
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,35.88
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,79.62
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,135.12
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8938
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93191
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92367
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91385
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88363
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,68.25
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,117.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88888
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93188
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90042
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94287
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89181
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,36.88
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,65.5
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95602
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88342
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90356
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90869
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89465
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,78.25
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,36.25
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,75.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,123.62
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,116.25
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
