Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9122
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87729
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87793
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88998
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86145
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,37.12
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,61.5
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82458
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85647
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78164
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89908
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8818
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84189
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,55.12
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,90.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87265
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87817
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87253
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91879
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90109
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83651
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,59.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,74.75
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,96.12
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81732
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80594
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93539
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92755
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86688
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90161
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87176
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90204
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94247
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92621
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87707
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,37.12
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,63.12
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81189
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79574
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,82.38
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89807
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86893
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,38.75
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,92.88
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83932
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83578
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88818
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95352
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89664
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87808
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
