Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,63.88
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84063
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83877
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91656
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88751
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92505
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,48.75
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,81.88
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82788
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86609
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87771
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94427
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90628
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85519
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,56.25
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,72.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,96.5
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83127
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86975
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84323
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94391
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91382
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89145
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,61.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84445
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86093
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78302
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94067
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8837
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84381
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80472
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8179
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88501
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,44.5
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88498
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85153
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,37.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,60.25
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,95.5
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85791
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86407
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84814
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.927
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84955
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,63.75
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.62
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90808
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86978
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83722
