Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92761
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82586
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,48.38
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,90.12
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9237
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83249
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,34.38
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89938
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92169
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81295
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,36.12
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,55.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,86.62
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86249
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83572
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86288
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91888
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88727
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86993
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,38.75
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,60.88
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86758
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85867
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84509
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87872
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89096
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,39.5
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,61.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,97.12
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.5
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86361
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8424
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82867
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,46.62
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94977
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87988
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85757
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,38.12
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,66.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,95.38
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84726
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8677
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87097
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.884
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84625
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,39.25
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,60.88
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,82.5
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,89.88
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85763
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82827
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87497
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91763
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85345
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
