Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,35.88
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,57.12
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90198
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83499
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91138
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89709
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86133
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,41.75
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,66.5
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,104.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90558
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77465
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93564
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,58.12
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91449
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87091
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,70.88
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90826
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85678
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91064
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93851
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91324
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88147
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,67.5
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,102.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90353
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83124
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82217
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93234
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90646
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87939
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,39.38
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,55.62
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81891
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86758
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83239
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,43.88
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90945
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88714
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88824
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,39.62
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,53.62
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82141
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89023
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86126
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92761
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89371
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87185
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,38.88
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,53.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84372
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87964
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
