Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,41.25
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94424
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89404
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83481
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,38.75
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,93.88
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92731
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89798
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90893
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92215
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90411
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8547
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89801
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80166
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92245
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8847
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90362
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,64.12
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.44
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95132
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90372
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85617
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91943
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86822
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,42.25
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,66.38
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,90.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,103.38
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92361
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94897
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86361
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94577
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91623
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88162
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,41.62
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,64.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,76.5
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92981
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93088
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88772
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89264
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,43.62
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,75.12
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,89.88
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,123.25
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91473
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91412
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91775
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93417
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92575
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
