Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,78.38
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,129.5
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9317
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93344
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94543
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93191
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91144
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,45.38
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,80.62
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,108.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,143.12
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90982
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94479
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,62.38
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92734
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,80.25
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,112.12
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,147.12
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91965
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94388
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94281
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,78.5
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94971
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,52.62
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,136.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,158.88
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92947
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94907
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94821
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9295
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,52.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,81.12
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,114.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,115.5
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93677
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.935
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95288
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,65.25
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,59.62
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,98.75
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,115.88
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,128.12
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,167.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93548
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93838
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95184
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,73.5
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93606
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,57.12
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,86.88
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,134.75
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,117.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,157.12
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94244
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93631
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93875
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
