Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,57.12
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,84.62
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,106.25
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,100.75
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,117.38
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,154.25
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9473
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95221
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9397
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,100.38
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,162.25
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,129.75
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,178.12
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91907
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94955
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94382
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,33.25
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94183
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,61.88
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,100.75
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,107.38
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,92.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,148.88
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,176.12
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92715
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94757
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95062
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,63.12
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,90.5
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,125.5
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,127.5
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,174.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92108
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94122
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,45.38
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93924
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,70.25
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,102.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,127.75
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,132.75
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89258
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95987
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95654
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,51.75
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,76.38
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,76.5
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,119.88
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,90.25
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,144.62
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,195.75
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91485
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94434
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94122
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,38.12
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,71.5
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
