Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,69.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,125.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,139.38
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,140.62
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,201.5
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,27.38
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,61.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,65.5
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,95.38
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,111.12
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,202.25
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,119.12
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,226.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,133.88
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,60.62
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,65.25
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,101.5
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,128.5
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,186.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,227.75
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,145.75
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,224.5
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93881
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,32.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,85.88
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,72.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.88
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,65.75
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,110.75
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,162.12
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,133.12
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,206.38
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,150.12
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,204.88
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95779
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,63.75
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,105.5
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.5
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,81.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,62.75
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,121.5
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.5
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,67.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,111.88
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,108.5
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,177.88
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,167.5
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,218.25
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,178.5
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,225.75
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,114.12
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,80.5
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.12
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,75.38
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,151.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,110.88
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,171.38
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,109.75
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,182.38
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,166.62
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,258.25
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,113.38
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,76.75
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,53.88
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,80.5
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,141.62
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,189.75
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,174.5
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,176.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,249.88
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94531
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,33.5
