Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,71.62
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,66.75
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,70.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,116.75
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,110.25
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,147.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,260.75
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,156.88
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,207.5
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,33.25
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,110.25
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,72.62
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,178.88
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,72.62
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,163.62
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.38
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,103.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,185.62
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,317.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,163.5
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,213.62
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,70.62
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,103.12
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,60.38
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.25
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,70.12
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,163.75
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,104.62
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,177.12
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,275.88
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,151.62
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,262.38
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,34.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,103.25
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.5
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,73.38
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,147.5
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.75
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,154.12
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,232.38
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,153.88
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,244.5
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,90.88
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,55.5
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.62
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,69.12
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,132.5
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,110.62
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,192.38
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,129.5
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,226.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,198.88
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,252.38
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,70.5
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,88.75
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,130.5
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,169.88
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.88
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,164.75
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,69.38
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,141.62
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,106.12
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,192.25
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,186.5
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,236.62
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,176.38
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,265.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,30.12
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,84.25
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,91.75
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,58.75
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.25
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.88
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,186.25
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
