Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,73.5
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,149.62
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,137.38
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,205.12
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,134.12
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,238.5
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,199.75
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,305.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,35.5
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,102.62
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,57.5
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,130.25
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,178.88
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.88
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,78.88
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,147.12
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,150.38
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,279.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,149.38
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,236.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,221.12
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,308.62
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96081
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,84.38
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.12
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,94.75
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,58.25
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,198.62
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.38
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.5
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,110.38
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,178.75
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.62
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,70.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,141.12
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,147.62
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,256.38
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,142.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,252.75
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,191.88
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,287.25
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,79.88
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,112.88
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,62.62
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,185.12
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,226.88
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,158.12
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,68.88
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,169.75
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,138.75
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,201.38
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,143.5
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,269.75
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,201.75
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,330.88
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,96.88
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.75
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,117.5
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,76.12
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,146.5
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,213.38
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,173.12
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,98.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,188.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.25
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,141.62
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,215.75
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,173.75
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,240.88
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,264.12
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,344.38
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,108.25
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.38
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.88
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.75
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.12
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.25
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.88
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.88
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.38
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,71.5
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,165.88
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.25
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,162.62
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,241.25
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,162.12
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,254.5
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,222.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,329.38
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,104.38
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.62
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,90.5
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,62.38
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.38
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,167.5
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.88
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,180.25
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,77.62
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,181.88
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,152.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,270.62
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,171.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,251.62
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,189.75
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,343.5
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,29.62
