Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,103.88
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.88
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,92.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.25
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,190.12
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,110.88
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,196.12
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.12
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,77.12
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,169.25
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.12
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,146.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,235.5
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,184.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,281.88
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,226.38
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,358.62
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,32.5
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,96.12
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.75
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.75
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,70.12
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,127.5
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,138.88
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,220.38
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,169.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,242.5
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,180.12
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,297.88
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,98.88
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,57.5
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,203.25
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.88
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,66.62
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,105.12
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,136.5
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,217.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,147.5
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,263.38
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,249.25
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,99.12
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.25
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,120.12
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,78.12
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,144.38
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,236.88
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.12
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,101.38
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,156.12
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,236.12
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,200.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,289.88
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,187.62
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,277.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,48.12
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,122.88
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.88
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,149.38
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,87.12
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.12
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,130.5
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,245.88
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,188.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,66.38
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,123.5
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,169.88
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,270.88
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,181.25
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,301.38
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,210.75
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,305.88
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,141.38
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.25
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,122.38
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,83.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,147.5
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,223.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,182.25
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.38
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,64.75
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,169.5
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,149.38
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,248.88
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,200.38
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,281.38
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,219.25
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,346.5
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,100.62
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,150.88
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,86.88
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,56.88
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.38
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,178.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.75
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.88
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
