Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,61.5
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,133.38
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,178.25
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,282.25
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,163.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,254.75
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,195.62
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,266.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,99.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,90.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,53.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.62
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.75
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,126.75
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,172.12
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,266.12
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,143.12
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,208.38
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,194.12
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,274.5
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,87.75
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,81.88
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.88
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.25
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,61.5
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,124.25
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,128.12
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,235.5
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,161.75
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,237.5
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,179.12
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,262.75
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,77.62
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,181.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.62
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,58.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,110.75
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,137.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,199.88
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,224.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,159.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,260.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,78.25
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,56.75
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,97.25
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,140.12
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,203.62
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,132.12
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,199.5
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,149.88
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,213.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9173
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,86.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.25
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,130.38
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,130.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,225.88
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,113.25
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,175.62
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,106.75
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,197.5
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92474
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,77.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,57.88
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,112.88
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,129.75
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,203.12
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,110.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,168.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,110.5
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,171.38
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
