Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,44.75
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,83.12
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94043
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,60.25
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,114.75
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,138.25
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,196.25
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,148.62
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,114.88
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,181.38
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92795
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,89.25
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,60.62
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,104.5
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,135.75
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,193.25
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,145.5
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,191.88
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88092
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,65.12
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94907
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,57.38
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,109.62
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,117.12
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,187.62
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,145.62
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,100.75
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,166.62
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9133
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,57.88
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,102.12
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,135.38
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,186.75
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,93.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,172.12
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,171.75
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84353
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,36.12
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,91.5
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9491
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93783
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,61.5
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,125.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,124.25
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,201.25
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,130.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,95.12
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,140.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94354
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90414
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,43.5
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,79.5
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9371
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,59.75
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,100.75
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,117.62
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,164.88
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,120.25
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94821
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9172
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,38.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,62.88
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92477
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,69.88
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
