Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,106.88
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,114.38
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,174.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,139.5
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,96.12
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,171.38
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90359
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,66.25
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9097
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,53.25
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,102.38
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,112.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,167.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,142.5
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93857
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87573
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,32.25
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,66.25
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95843
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91916
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,61.5
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,59.75
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,101.75
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,116.25
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,158.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,134.5
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,84.38
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92377
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,37.88
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,64.38
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93368
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,56.5
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,110.38
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,128.12
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,180.12
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,143.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,156.88
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,64.5
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96014
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93121
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,96.62
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,60.5
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,53.62
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,89.88
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,114.38
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,190.12
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,182.62
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,162.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9465
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,68.75
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92471
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,73.38
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,57.12
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,104.38
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,128.75
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,197.75
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,142.62
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,154.5
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94159
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,47.12
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93921
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95047
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,58.5
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,114.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,135.25
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,185.5
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,145.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,110.5
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,165.62
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94571
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
