Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,53.75
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,89.38
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,70.88
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,120.38
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,148.38
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,200.12
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,150.38
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,122.88
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,192.75
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95273
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,79.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93335
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,82.75
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,60.5
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,124.12
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,140.88
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,207.5
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,101.62
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,168.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,197.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,84.5
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92566
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,78.88
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,58.62
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,107.5
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,139.88
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,198.25
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,174.75
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,109.62
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,195.12
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,100.5
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,92.5
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,62.62
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.75
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,58.88
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,118.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,153.12
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,238.75
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,168.62
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,218.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,89.12
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,85.5
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,53.62
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,104.75
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,133.88
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,211.75
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,113.62
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,178.62
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,205.88
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,87.88
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,107.62
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,74.38
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.12
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,85.25
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,129.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,190.12
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,131.25
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,213.75
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,135.5
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,197.75
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93265
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.949
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,43.12
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,71.88
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,78.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
