Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,47.62
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,99.25
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,120.88
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,170.5
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,101.88
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,158.62
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,199.12
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94357
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,76.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,128.62
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,174.25
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,117.25
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,175.75
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,115.25
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,194.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94922
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93951
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,61.12
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,95.62
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.62
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,48.25
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,108.12
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,161.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,108.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,223.62
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,117.12
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,184.62
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95172
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,64.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,51.62
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,104.38
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,171.12
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,124.88
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,190.5
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,205.88
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93066
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,49.75
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,93.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,93.25
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,163.5
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,182.62
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,96.38
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,178.5
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92041
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,86.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,113.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,176.38
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,155.12
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,162.38
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,60.62
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,81.38
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.25
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,90.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,135.75
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,200.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,108.38
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,176.62
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,156.88
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90924
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
