Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,106.12
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,63.75
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,179.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.88
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,48.12
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,117.25
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,104.38
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,158.12
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,174.12
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,118.38
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,218.62
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94897
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,91.5
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,53.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,122.38
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,159.75
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,138.62
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,222.75
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,92.38
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,61.25
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,62.38
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,112.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,132.38
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,134.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,199.12
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9155
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90774
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,57.88
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,109.38
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94418
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,74.62
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,145.12
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,154.62
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,143.62
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,222.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92819
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9368
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,53.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,102.75
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,101.62
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.12
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,73.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,181.5
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,90.25
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,160.25
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,148.5
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,175.25
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,264.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92621
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,61.62
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,117.62
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,85.75
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,116.25
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,80.5
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,200.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.12
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,154.38
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,127.88
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,164.62
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,271.12
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,106.12
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,65.88
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94424
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
