Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,61.38
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,159.12
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,149.5
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,142.75
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,235.88
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,57.5
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,164.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,117.88
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.38
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.12
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,59.38
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,179.62
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.12
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,156.75
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,91.75
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,143.88
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,273.88
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,148.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.38
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94678
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,58.38
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,146.75
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.25
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,98.75
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,142.62
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,239.12
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92978
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,105.38
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95413
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,77.5
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,58.25
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,131.38
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,132.5
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,134.38
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,199.75
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94354
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95087
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,70.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,121.38
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,136.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,158.88
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,202.38
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94592
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94449
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,52.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,101.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,169.38
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,111.38
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,188.25
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,71.88
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,101.88
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,122.75
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,107.25
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,203.75
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,152.62
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,111.12
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,175.12
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93277
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
