Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,47.62
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,75.75
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,129.25
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,84.12
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.38
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,208.5
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.5
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,63.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,186.38
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.12
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,263.12
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,170.12
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,214.75
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95544
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,109.25
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,107.12
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,63.88
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.38
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.25
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,135.62
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,147.25
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,239.12
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,179.88
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,138.75
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,232.38
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96371
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,101.25
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,109.38
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,67.25
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,203.25
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,51.88
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,121.5
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,144.88
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,252.25
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,127.88
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,226.62
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,143.38
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,213.5
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,120.62
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,75.38
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.5
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,207.38
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.88
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.75
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.5
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,54.62
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,117.88
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,146.12
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,261.12
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,172.5
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,243.5
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,135.38
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,187.12
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96448
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,57.62
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,142.88
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,81.38
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,229.38
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.12
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,49.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,133.88
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,127.75
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,275.5
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,133.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,200.38
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,120.12
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,187.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96628
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,98.25
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.25
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,101.62
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,131.62
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,227.25
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,117.25
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,203.75
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,137.62
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,206.75
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,59.62
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,102.38
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.38
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
