Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,114.5
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,114.75
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,201.88
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,216.12
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,136.88
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,214.75
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,108.5
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,81.62
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,128.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,197.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,89.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,141.75
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,137.12
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,224.25
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,110.25
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,81.25
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,53.38
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,111.88
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,130.75
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,224.25
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,118.88
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,186.25
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,221.88
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,89.25
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94742
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,44.62
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,118.25
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,175.25
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,211.88
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,73.88
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,147.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,189.12
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,111.75
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,159.5
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95053
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94726
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,83.62
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,87.25
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,159.38
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,193.62
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,111.38
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,180.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,68.25
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,106.5
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,147.5
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,120.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,204.75
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,118.38
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,198.75
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94678
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
