Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,82.38
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,94.12
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,50.62
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,45.75
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,136.88
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,164.12
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,238.88
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,131.12
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,223.38
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96179
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94882
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,46.25
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,137.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,90.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,228.75
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,222.62
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95581
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,93.12
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92767
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,71.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,52.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,101.88
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,129.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,182.5
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,106.25
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,174.25
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,187.12
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95605
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90048
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,120.12
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,76.5
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,182.12
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,109.62
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,119.75
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,219.5
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,160.25
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,244.62
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,157.25
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95706
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,75.5
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90445
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,142.25
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,83.5
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,189.25
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.12
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,43.38
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,106.5
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,100.62
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,220.5
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,145.5
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,216.5
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,101.25
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,175.5
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94672
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88095
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95346
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,78.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91958
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,130.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,187.62
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,40.75
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,82.5
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,150.25
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,200.5
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,144.75
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95044
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92703
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94562
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,75.88
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94888
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93298
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88687
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
