Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,41.62
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,81.12
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,112.75
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,130.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,93.5
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86496
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94723
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94159
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,95.38
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91797
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90524
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88791
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,106.62
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,84.38
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,159.75
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94632
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87091
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9353
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,51.62
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,56.38
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,130.88
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,102.25
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,98.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,115.38
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,207.62
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,34.25
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,58.75
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90512
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88367
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93442
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,101.38
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,116.38
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,104.88
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90668
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9436
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95901
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,83.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90491
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86917
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84607
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,98.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85113
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96014
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94134
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,30.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,67.12
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87951
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9089
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84213
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,40.38
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,80.62
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,100.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85589
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90701
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92898
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,30.38
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,65.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90835
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88794
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8865
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,41.38
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,98.88
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,134.12
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88492
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85876
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
