Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,58.75
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89664
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8887
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81958
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,45.75
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,75.5
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87533
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93112
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89648
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88812
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85608
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82733
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,37.75
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,61.38
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,98.25
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8931
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90872
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89221
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8631
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83374
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,59.5
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86242
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85296
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90167
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89081
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85959
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,53.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,88.25
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,95.12
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91199
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93698
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92062
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89996
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83941
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86545
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,41.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,65.62
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8461
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90509
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,55.75
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91864
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89358
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85226
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,69.25
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84887
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95312
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,56.5
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85834
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83618
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
